Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
432326,Trenant Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
432326,Trenant Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
432326,Trenant Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
432326,Trenant Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432326,Trenant Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.9
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432326,Trenant Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.7
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
432326,Trenant Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.6
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
432326,Trenant Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.5
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
432326,Trenant Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
