Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.3
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
432326,Trenant Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.2
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
432326,Trenant Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
432326,Trenant Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432326,Trenant Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.8
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432326,Trenant Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.7
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432326,Trenant Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
432326,Trenant Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.4
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432326,Trenant Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.3
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
432326,Trenant Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432326,Trenant Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
