Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432326,Trenant Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.9
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
432326,Trenant Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.8
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432326,Trenant Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432326,Trenant Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432326,Trenant Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
432326,Trenant Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.5
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432326,Trenant Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.5
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432326,Trenant Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.5
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
432326,Trenant Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.5
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432326,Trenant Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
