Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
432326,Trenant Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432326,Trenant Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
432326,Trenant Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.6
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
432326,Trenant Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.7
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.7
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.8
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
432326,Trenant Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.8
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
432326,Trenant Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.8
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
432326,Trenant Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
432326,Trenant Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
