Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.9
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
432326,Trenant Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.9
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
432326,Trenant Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.0
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.0
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.1
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.1
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
432326,Trenant Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.2
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
432326,Trenant Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.3
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.4
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
