Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
432326,Trenant Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.4
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.7
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
432326,Trenant Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
