Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
432326,Trenant Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
432326,Trenant Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
432326,Trenant Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.2
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.3
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.4
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.4
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.5
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
