Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.6
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
432326,Trenant Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.7
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
432326,Trenant Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.8
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.8
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.9
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
432326,Trenant Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
432326,Trenant Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
