Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
432326,Trenant Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432326,Trenant Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
432326,Trenant Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
432326,Trenant Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
432326,Trenant Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
432326,Trenant Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
432326,Trenant Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
