Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
432326,Trenant Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
432326,Trenant Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
432326,Trenant Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
432326,Trenant Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
432326,Trenant Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
432326,Trenant Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
432326,Trenant Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
432326,Trenant Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
