Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432326,Trenant Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
432326,Trenant Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
432326,Trenant Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
432326,Trenant Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432326,Trenant Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432326,Trenant Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432326,Trenant Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432326,Trenant Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432326,Trenant Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432326,Trenant Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
