Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432326,Trenant Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
432326,Trenant Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432326,Trenant Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432326,Trenant Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.8
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432326,Trenant Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.8
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
432326,Trenant Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.8
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
432326,Trenant Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.8
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432326,Trenant Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.7
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
432326,Trenant Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.7
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
432326,Trenant Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
