Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.6
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
432326,Trenant Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.6
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432326,Trenant Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432326,Trenant Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
432326,Trenant Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432326,Trenant Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432326,Trenant Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
432326,Trenant Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.5
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432326,Trenant Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
432326,Trenant Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
