Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432326,Trenant Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
432326,Trenant Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
432326,Trenant Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432326,Trenant Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432326,Trenant Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432326,Trenant Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432326,Trenant Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.4
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432326,Trenant Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
432326,Trenant Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432326,Trenant Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
