Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432326,Trenant Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432326,Trenant Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
432326,Trenant Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
432326,Trenant Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.2
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
432326,Trenant Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.1
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432326,Trenant Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.1
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432326,Trenant Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
432326,Trenant Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.0
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432326,Trenant Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.0
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432326,Trenant Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
