Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.0
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432326,Trenant Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.9
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
432326,Trenant Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.9
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
432326,Trenant Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.8
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
432326,Trenant Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.8
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
432326,Trenant Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.8
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432326,Trenant Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.7
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.6
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
432326,Trenant Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
432326,Trenant Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432326,Trenant Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
