Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432326,Trenant Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432326,Trenant Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
432326,Trenant Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
432326,Trenant Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
432326,Trenant Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
432326,Trenant Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
432326,Trenant Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
432326,Trenant Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
432326,Trenant Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
432326,Trenant Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
