Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
432326,Trenant Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
432326,Trenant Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432326,Trenant Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
432326,Trenant Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432326,Trenant Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432326,Trenant Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
432326,Trenant Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432326,Trenant Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
432326,Trenant Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
