Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
432326,Trenant Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
432326,Trenant Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
432326,Trenant Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
432326,Trenant Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
432326,Trenant Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
432326,Trenant Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
