Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
