Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
432326,Trenant Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
432326,Trenant Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
