Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
432326,Trenant Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
432326,Trenant Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
432326,Trenant Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
432326,Trenant Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
432326,Trenant Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
