Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
432326,Trenant Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
432326,Trenant Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
