Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
432326,Trenant Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
432326,Trenant Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
432326,Trenant Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
432326,Trenant Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
432326,Trenant Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
432326,Trenant Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
432326,Trenant Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
