Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
432326,Trenant Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
432326,Trenant Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
432326,Trenant Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
432326,Trenant Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
432326,Trenant Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
432326,Trenant Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
432326,Trenant Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
432326,Trenant Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
