Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
432326,Trenant Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
432326,Trenant Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
432326,Trenant Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432326,Trenant Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432326,Trenant Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432326,Trenant Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432326,Trenant Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432326,Trenant Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
432326,Trenant Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
432326,Trenant Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
