Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
432326,Trenant Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.7
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
432326,Trenant Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432326,Trenant Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.3
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432326,Trenant Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432326,Trenant Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432326,Trenant Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432326,Trenant Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432326,Trenant Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
432326,Trenant Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
432326,Trenant Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
