Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432326,Trenant Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432326,Trenant Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432326,Trenant Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432326,Trenant Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
432326,Trenant Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432326,Trenant Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432326,Trenant Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
432326,Trenant Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432326,Trenant Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432326,Trenant Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
