Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432326,Trenant Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432326,Trenant Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432326,Trenant Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432326,Trenant Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432326,Trenant Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.2
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
432326,Trenant Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432326,Trenant Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
432326,Trenant Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432326,Trenant Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
