Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432326,Trenant Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432326,Trenant Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432326,Trenant Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432326,Trenant Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432326,Trenant Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
432326,Trenant Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432326,Trenant Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432326,Trenant Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432326,Trenant Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432326,Trenant Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
