Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432326,Trenant Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432326,Trenant Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
432326,Trenant Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
432326,Trenant Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432326,Trenant Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432326,Trenant Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
432326,Trenant Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
432326,Trenant Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432326,Trenant Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
432326,Trenant Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
