Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
432326,Trenant Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.2
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
432326,Trenant Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.1
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
432326,Trenant Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.1
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
432326,Trenant Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.1
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
432326,Trenant Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.1
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
432326,Trenant Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.1
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
432326,Trenant Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.0
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
432326,Trenant Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.0
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
432326,Trenant Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.0
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
432326,Trenant Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
