Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.9
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
432326,Trenant Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
