Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
432326,Trenant Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.7
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
