Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.6
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.6
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.6
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.6
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.6
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.5
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.5
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.5
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
432326,Trenant Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.5
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.5
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
