Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.4
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.4
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.4
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.4
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.4
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.3
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.3
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
432326,Trenant Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.2
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
