Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.1
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
432326,Trenant Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
432326,Trenant Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
432326,Trenant Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.0
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
