Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
432326,Trenant Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
432326,Trenant Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
432326,Trenant Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
432326,Trenant Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
432326,Trenant Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
