Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
432326,Trenant Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
432326,Trenant Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
432326,Trenant Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
432326,Trenant Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
432326,Trenant Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
432326,Trenant Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
