Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432326,Trenant Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432326,Trenant Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432326,Trenant Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
432326,Trenant Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432326,Trenant Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432326,Trenant Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
432326,Trenant Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432326,Trenant Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432326,Trenant Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
