Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432326,Trenant Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432326,Trenant Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
432326,Trenant Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
432326,Trenant Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432326,Trenant Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432326,Trenant Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
432326,Trenant Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
432326,Trenant Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
432326,Trenant Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
432326,Trenant Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
