Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432326,Trenant Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
432326,Trenant Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432326,Trenant Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432326,Trenant Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432326,Trenant Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
432326,Trenant Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432326,Trenant Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432326,Trenant Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432326,Trenant Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
432326,Trenant Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
