Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
432326,Trenant Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
432326,Trenant Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432326,Trenant Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
432326,Trenant Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
432326,Trenant Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
432326,Trenant Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
432326,Trenant Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
432326,Trenant Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
432326,Trenant Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
