Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
432326,Trenant Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
432326,Trenant Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432326,Trenant Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
432326,Trenant Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.1
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
432326,Trenant Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
432326,Trenant Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
