Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
432326,Trenant Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
432326,Trenant Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
432326,Trenant Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
432326,Trenant Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
432326,Trenant Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
