Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
432326,Trenant Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
432326,Trenant Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
432326,Trenant Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
432326,Trenant Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
432326,Trenant Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432326,Trenant Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
432326,Trenant Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
432326,Trenant Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
