Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
432326,Trenant Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
432326,Trenant Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
432326,Trenant Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
432326,Trenant Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
432326,Trenant Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
432326,Trenant Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
432326,Trenant Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
