Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
432326,Trenant Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
432326,Trenant Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
432326,Trenant Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
432326,Trenant Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
432326,Trenant Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
