Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
432326,Trenant Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
432326,Trenant Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
432326,Trenant Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
432326,Trenant Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
432326,Trenant Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
