Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
432326,Trenant Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.2
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
432326,Trenant Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
432326,Trenant Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
432326,Trenant Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
