Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
432326,Trenant Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
