Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
432326,Trenant Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.8
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.8
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
432326,Trenant Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
