Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.8
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
432326,Trenant Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
432326,Trenant Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
432326,Trenant Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
432326,Trenant Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432326,Trenant Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.9
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
432326,Trenant Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
432326,Trenant Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
