Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
432326,Trenant Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432326,Trenant Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
432326,Trenant Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
432326,Trenant Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432326,Trenant Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
432326,Trenant Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
432326,Trenant Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.0
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
432326,Trenant Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
