Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.6
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432326,Trenant Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.5
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432326,Trenant Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.4
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432326,Trenant Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.4
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
432326,Trenant Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.3
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
432326,Trenant Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.2
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432326,Trenant Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.1
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432326,Trenant Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.1
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432326,Trenant Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
432326,Trenant Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432326,Trenant Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
