Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
432326,Trenant Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432326,Trenant Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432326,Trenant Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
432326,Trenant Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
432326,Trenant Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.0
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432326,Trenant Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
432326,Trenant Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
432326,Trenant Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
432326,Trenant Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
