Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
432326,Trenant Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.9
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
432326,Trenant Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
432326,Trenant Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
432326,Trenant Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
432326,Trenant Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432326,Trenant Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.8
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
432326,Trenant Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.7
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
432326,Trenant Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.7
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
