Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
432326,Trenant Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
432326,Trenant Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.6
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
432326,Trenant Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
432326,Trenant Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.5
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432326,Trenant Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
432326,Trenant Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432326,Trenant Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.4
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
432326,Trenant Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
432326,Trenant Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
432326,Trenant Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
