Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.3
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.2
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
432326,Trenant Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.1
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
432326,Trenant Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
432326,Trenant Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.0
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
432326,Trenant Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
432326,Trenant Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.9
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
432326,Trenant Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
432326,Trenant Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
