Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432326,Trenant Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.8
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
432326,Trenant Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.7
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
432326,Trenant Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
432326,Trenant Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
432326,Trenant Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432326,Trenant Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
