Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432326,Trenant Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
432326,Trenant Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
432326,Trenant Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
432326,Trenant Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
432326,Trenant Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
432326,Trenant Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
432326,Trenant Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
432326,Trenant Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
