Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
432326,Trenant Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
432326,Trenant Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
432326,Trenant Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
