Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
432326,Trenant Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
