Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
432326,Trenant Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.3
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
